Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.98
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,23.7
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.99
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,70.39
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
512996,Ty Draw Farm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.35
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.67
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,24.0
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.85
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.41
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.09
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,70.28
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
512996,Ty Draw Farm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.92
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.71
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,24.2
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.82
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,61.95
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,69.24
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
512996,Ty Draw Farm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.44
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,75.06
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,74.31
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
512996,Ty Draw Farm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.89
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.63
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.79
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,80.61
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.98
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,79.95
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
512996,Ty Draw Farm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.86
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.51
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.64
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.39
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.44
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.48
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,82.01
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
512996,Ty Draw Farm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.97
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.94
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.26
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.95
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,84.56
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,84.6
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,182.1
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
512996,Ty Draw Farm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.01
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.9
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.18
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,92.28
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,83.86
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
512996,Ty Draw Farm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.45
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.06
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
