Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.58
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.9
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.3
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.34
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.19
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,98.86
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.01
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.79
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,209.0
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
512996,Ty Draw Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.36
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.71
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.11
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.23
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.3
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.07
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,26.1
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,93.25
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.35
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.64
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
512996,Ty Draw Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.61
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.07
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.93
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,26.3
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.08
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.75
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,86.12
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
512996,Ty Draw Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.78
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.31
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.1
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.42
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.23
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,26.5
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.98
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,109.23
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,73.93
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,100.08
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,206.5
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
512996,Ty Draw Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.59
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.2
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.27
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.67
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.35
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.1
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.58
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.08
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.64
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.5
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.7
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.3
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,129.34
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,96.15
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,117.43
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,204.2
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.3
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
512996,Ty Draw Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.3
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.2
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.75
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.31
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.1
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.03
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.46
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.1
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,54.76
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.26
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.97
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.7
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.8
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.2
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,26.7
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.58
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,137.34
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,106.04
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,119.33
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,206.3
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,581.5
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.4
512996,Ty Draw Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.6
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.33
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.47
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.53
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.82
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.7
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.07
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,58.36
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.9
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.92
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,246.3
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.2
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.5
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.38
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,123.3
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,105.14
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,131.08
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.3
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.4
512996,Ty Draw Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.5
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.64
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.14
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.92
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.95
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.48
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.97
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.5
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.7
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.8
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,56.66
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.63
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.85
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,236.8
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.3
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.5
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,134.05
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,98.31
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,143.13
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,247.5
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,562.8
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
512996,Ty Draw Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,606.1
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.74
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.4
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.04
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.39
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.1
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.3
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
