Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,59.99
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.06
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,53.83
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,250.0
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.6
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.5
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.8
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,143.3
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.66
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,141.73
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,262.9
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.2
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
512996,Ty Draw Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,599.3
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.78
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.79
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.11
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.09
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.1
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.94
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.64
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,61.25
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.28
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,52.17
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,256.2
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.0
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.6
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,148.3
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,104.49
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,146.74
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,251.0
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,622.2
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
512996,Ty Draw Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.5
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.16
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.72
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.36
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.56
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.9
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.8
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.7
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.68
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.13
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.92
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.0
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.2
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.1
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,141.0
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,103.36
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,152.32
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,252.7
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,593.3
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
512996,Ty Draw Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,645.7
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.01
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.6
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.8
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.43
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.71
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.6
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.0
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,56.76
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.8
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.83
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,238.3
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.3
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.4
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.42
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,138.69
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.61
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,148.61
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,243.9
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,585.9
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
512996,Ty Draw Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,631.7
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.91
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.35
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.5
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.16
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.39
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.64
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.74
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.0
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.7
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,60.19
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.87
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.5
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,253.0
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.4
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.7
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,151.8
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,102.37
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,152.44
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,274.6
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,641.0
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
512996,Ty Draw Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.9
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.91
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.22
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.87
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.34
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.89
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.8
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.9
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,59.35
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.35
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,51.25
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,249.1
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.6
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.3
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.07
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,155.82
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,98.48
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,141.0
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,278.5
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,657.2
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
512996,Ty Draw Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.3
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.91
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.94
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.4
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.02
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.25
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.0
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.3
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,59.63
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.96
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.09
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,250.4
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.8
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.2
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.2
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,152.38
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.46
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,144.65
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,242.0
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,642.8
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.4
512996,Ty Draw Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,615.1
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.37
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.93
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.07
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.5
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.2
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.7
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.61
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,60.42
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.68
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,54.04
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,254.7
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.9
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.0
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,147.68
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,116.89
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,151.64
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,230.9
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,624.7
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.0
512996,Ty Draw Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,647.1
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.61
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.99
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.54
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.02
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.6
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.04
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.11
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.11
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.1
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.0
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.2
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,59.71
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.4
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.99
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,252.4
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.7
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.5
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
