Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.34
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,162.75
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,124.36
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,152.67
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,236.5
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,691.3
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,533.7
512996,Ty Draw Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,655.7
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.5
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.9
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.51
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.22
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.06
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.47
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.9
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.6
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.0
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.4
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,55.52
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.43
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.9
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,235.9
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.7
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.3
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,164.41
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,126.3
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,151.82
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,226.6
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,699.7
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,542.4
512996,Ty Draw Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,651.7
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.18
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.8
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.57
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.72
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.78
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.9
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.2
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.1
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,58.33
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.26
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.97
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,246.0
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.9
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.7
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,160.82
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,128.35
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,144.46
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.3
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,679.9
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,547.1
512996,Ty Draw Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,615.4
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.14
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.16
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.17
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.22
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.8
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.7
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.6
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.5
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,61.4
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.29
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.69
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,259.4
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.6
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.5
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,170.62
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,135.1
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,143.76
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,223.4
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,721.7
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.0
512996,Ty Draw Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,613.0
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.11
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.79
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.51
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.67
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.63
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.12
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.93
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.7
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.7
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.0
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,61.72
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.16
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.37
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,261.2
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.8
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.9
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,165.94
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,144.38
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,157.34
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,704.2
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,616.4
512996,Ty Draw Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,672.1
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.35
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.66
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.76
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.02
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.83
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.3
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.99
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.94
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.12
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.1
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.7
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.5
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,63.03
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.04
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.78
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,267.2
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.3
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.0
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,168.08
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,146.6
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,162.62
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,713.8
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,626.9
512996,Ty Draw Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,695.5
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.45
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.3
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.05
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.46
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.6
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.5
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.64
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.25
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.4
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.8
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.3
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.78
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,61.6
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.35
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.21
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,259.9
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.4
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.9
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,26.2
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,171.5
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,151.7
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,161.0
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,726.0
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,647.2
512996,Ty Draw Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,686.2
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.68
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.36
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.28
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.66
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.89
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.82
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.8
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.2
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.65
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.0
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.0
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.1
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.3
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.9
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,57.41
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.28
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.97
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,242.4
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.9
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.8
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,26.0
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.17
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,168.78
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,132.02
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,153.34
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,220.2
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,715.1
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,565.0
512996,Ty Draw Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,654.2
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.9
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.91
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.44
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.51
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.0
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.85
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.95
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.27
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.5
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.3
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.14
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,57.16
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.15
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,55.2
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,242.2
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.4
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.9
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,169.59
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,130.49
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,175.02
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,249.7
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,719.0
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.7
512996,Ty Draw Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,748.0
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.56
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
