Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.22
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.1
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.6
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.65
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.9
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.3
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.78
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.37
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.49
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.4
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.9
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.7
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.1
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,69.54
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.95
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,58.42
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,294.4
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.9
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,248.5
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.07
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,183.85
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,130.34
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,170.8
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,267.6
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,780.2
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,557.5
512996,Ty Draw Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,729.3
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.67
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.59
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.4
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.2
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.19
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.4
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.26
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.84
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.56
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.8
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.7
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,70.73
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.54
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,59.44
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,300.2
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,253.4
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,191.96
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,139.87
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,159.14
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,263.6
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,816.6
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,598.3
512996,Ty Draw Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,680.4
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.43
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.44
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.4
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.2
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.01
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.26
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.64
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.65
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.18
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.6
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.6
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.4
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,64.11
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.4
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,51.53
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,272.2
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,219.0
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.7
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,171.12
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,146.26
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,154.4
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,204.3
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,728.2
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,626.1
512996,Ty Draw Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,661.6
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.84
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.25
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.55
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.3
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.5
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.7
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.14
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.56
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.09
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.7
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.2
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.3
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.85
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,59.38
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.75
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.6
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,252.5
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,216.9
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.2
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,24.6
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,166.65
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.26
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,157.3
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,709.8
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,595.9
512996,Ty Draw Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,674.3
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.58
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.45
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.3
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.83
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.2
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.36
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.3
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.38
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.88
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.8
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.1
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.1
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.28
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,64.92
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.92
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.95
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,276.6
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.5
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.1
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,24.3
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,168.56
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,146.3
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,161.36
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,717.4
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,626.1
512996,Ty Draw Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,691.6
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.4
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.5
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.49
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.37
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.41
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.1
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,52.93
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.7
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.27
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.1
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.6
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.04
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.99
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,56.13
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.3
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.43
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,238.1
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.2
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.1
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,24.0
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,163.58
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,158.62
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,156.26
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,696.0
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,678.4
512996,Ty Draw Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,669.4
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.13
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.16
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.76
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.79
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.52
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.63
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.8
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.0
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.41
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.22
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.1
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.3
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.7
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,54.3
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.37
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.51
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.0
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.7
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.0
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,23.8
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,171.74
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,150.09
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,144.37
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.7
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,729.1
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,641.5
512996,Ty Draw Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,618.4
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.51
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.49
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.56
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.7
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.8
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.6
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.6
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.91
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.93
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.64
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.2
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,58.08
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.1
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.56
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,245.9
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.4
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.9
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,23.5
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,163.03
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,126.6
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,153.54
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,219.9
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,691.7
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,542.5
512996,Ty Draw Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,656.2
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.61
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.16
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.56
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.23
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.34
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
