Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.18
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.16
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.9
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.41
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,59.02
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.43
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,51.71
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,249.1
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.0
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.4
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,23.3
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,161.36
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,113.64
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,156.77
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,249.8
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,682.5
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.9
512996,Ty Draw Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.7
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.14
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.02
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.4
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.96
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.97
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,140.6
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.5
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.9
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.1
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,53.98
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.58
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.5
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.2
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.9
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.6
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,23.1
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,161.16
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.24
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,143.2
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,263.1
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,680.4
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
512996,Ty Draw Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,608.6
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.76
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.96
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.53
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.1
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.22
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,147.9
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.1
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,53.31
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.28
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.25
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,224.8
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.0
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.9
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,23.0
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,163.94
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.32
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,133.27
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,286.5
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,692.4
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
512996,Ty Draw Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.2
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.35
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.45
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.24
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,141.2
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.2
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.42
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.48
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.15
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.73
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.5
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,22.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,151.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.22
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.02
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,258.4
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,640.2
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
512996,Ty Draw Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.7
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.92
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.38
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.51
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.39
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.9
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.74
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.71
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.65
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.8
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.6
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.9
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,22.9
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,134.69
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.6
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,118.28
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,220.1
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.1
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
512996,Ty Draw Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.02
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.6
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.45
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.12
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.43
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.5
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.2
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,127.43
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.76
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,113.61
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,537.8
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
512996,Ty Draw Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.98
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.52
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.1
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.85
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.85
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.72
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.66
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.8
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.5
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.7
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,122.76
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.59
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.76
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,518.2
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
512996,Ty Draw Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.78
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.24
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.38
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.06
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.75
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.73
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.7
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.8
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.1
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,114.03
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.76
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,111.74
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.4
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
512996,Ty Draw Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.51
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.42
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.2
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.82
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.3
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
