Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.84
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.93
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.91
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.2
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.1
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.1
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,111.03
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.78
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,116.27
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.6
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
512996,Ty Draw Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.27
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.64
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.86
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.9
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.01
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.98
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.81
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.8
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.0
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,22.7
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,106.5
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,92.78
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,109.56
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
512996,Ty Draw Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.3
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.92
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.99
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.7
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.88
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.07
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.32
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.9
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.4
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,22.6
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,105.71
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.74
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.1
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.1
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
512996,Ty Draw Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.31
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.95
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.4
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.54
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.86
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.13
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.7
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.7
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,22.6
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.82
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.84
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,106.2
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
512996,Ty Draw Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.3
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.21
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.33
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.6
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.31
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.55
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.94
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.5
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.2
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.7
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,22.6
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,102.7
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.36
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.51
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
512996,Ty Draw Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.77
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.89
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.7
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.96
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.53
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.94
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.2
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.4
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.0
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,22.5
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,109.98
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,86.28
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.79
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.5
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
512996,Ty Draw Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.39
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.35
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.2
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.07
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.22
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.45
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.6
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.3
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,22.5
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,107.64
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.73
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.97
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.2
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
512996,Ty Draw Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.61
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.2
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.07
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.7
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.08
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.01
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.05
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.7
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.2
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.7
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,22.4
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,108.06
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.28
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.72
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.7
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
512996,Ty Draw Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.57
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.05
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.95
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.86
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.04
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.4
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.6
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.4
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,22.3
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
