Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,109.2
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.99
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.9
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
512996,Ty Draw Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.29
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.59
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.3
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.78
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.53
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.25
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.3
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.8
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.8
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,22.2
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,111.43
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.26
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.76
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.1
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
512996,Ty Draw Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.69
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.0
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.96
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.82
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.82
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.72
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.6
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.7
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.8
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,22.1
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,104.09
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.16
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.4
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
512996,Ty Draw Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.46
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.74
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.48
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.57
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.05
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.1
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.07
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.59
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.5
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.1
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,22.0
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.3
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,88.59
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,112.15
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
512996,Ty Draw Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.77
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.56
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.12
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.25
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.9
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.45
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.53
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.0
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.4
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,22.0
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,105.05
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,94.22
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.59
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
512996,Ty Draw Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.92
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.6
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.19
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.07
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.0
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.84
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.74
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.52
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.7
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.9
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,21.9
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,113.55
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.76
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,110.92
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.6
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.7
512996,Ty Draw Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.66
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.02
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.29
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.91
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.55
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.27
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.02
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.91
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.6
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,21.9
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,103.83
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.02
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,110.16
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.3
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
512996,Ty Draw Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.8
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.36
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.82
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.0
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.52
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.97
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.5
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.4
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.6
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.0
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,21.8
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,102.55
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.62
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,110.16
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
512996,Ty Draw Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.73
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.58
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.07
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.71
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.1
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.61
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.12
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.2
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.7
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.2
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,21.7
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.22
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.03
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,104.05
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
512996,Ty Draw Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.6
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
