Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.48
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.34
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.36
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.6
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.26
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.85
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.07
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.9
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,21.6
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.5
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.04
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,112.48
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.4
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
512996,Ty Draw Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.54
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.9
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.88
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.49
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.31
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.6
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.9
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.3
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,21.5
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.2
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.28
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,113.96
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
512996,Ty Draw Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.9
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.03
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.76
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.87
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.36
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.4
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.58
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.34
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.37
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.2
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,21.4
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.16
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.42
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,112.37
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,198.1
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.1
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
512996,Ty Draw Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.06
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.95
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.69
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.6
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.46
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.21
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.95
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.9
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.1
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,21.3
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,107.98
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.66
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.53
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
512996,Ty Draw Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.09
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.75
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.46
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.41
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.89
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.77
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.1
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,21.2
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,99.12
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.53
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.37
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
512996,Ty Draw Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.36
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.3
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.74
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.36
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.44
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.36
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.04
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.3
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.6
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,21.2
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.7
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.09
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,96.66
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
512996,Ty Draw Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.02
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.71
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.27
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.81
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.73
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.28
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.5
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.3
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,21.2
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.6
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.18
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.93
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
512996,Ty Draw Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.36
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.7
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.62
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.1
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.43
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.08
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.7
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,21.1
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.97
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.98
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
512996,Ty Draw Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.09
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
