Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.8
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.87
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.12
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.1
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.3
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,20.9
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.93
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.04
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,91.65
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
512996,Ty Draw Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.5
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.71
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.62
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.88
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.6
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,20.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.9
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,90.43
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.56
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
512996,Ty Draw Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.5
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.45
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.3
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.2
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.5
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,20.7
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.03
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.78
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.26
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
512996,Ty Draw Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.51
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.87
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.21
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.3
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.4
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.2
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,20.6
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.09
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.4
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.45
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
512996,Ty Draw Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.95
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.71
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.06
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.5
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,20.5
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,85.75
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.76
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
512996,Ty Draw Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.58
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.65
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.51
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.0
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,20.5
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.11
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.82
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.13
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
512996,Ty Draw Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.57
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.82
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.42
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.5
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.0
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,20.3
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.45
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.93
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
512996,Ty Draw Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.07
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.05
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.72
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.41
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.1
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,20.3
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.35
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.01
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,92.05
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
512996,Ty Draw Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.46
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.21
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.17
