Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.76
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.9
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,20.1
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.3
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,94.39
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,103.36
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
512996,Ty Draw Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.86
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.33
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.05
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.78
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.11
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.86
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.9
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,20.0
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,96.74
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,96.18
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,102.16
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
512996,Ty Draw Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.82
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.33
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.02
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.79
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.26
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.75
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.3
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.5
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.5
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.9
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.52
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.83
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,106.32
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.7
512996,Ty Draw Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.3
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.85
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.3
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.44
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.41
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.18
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.7
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.7
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,94.33
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.47
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,103.75
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
512996,Ty Draw Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.45
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.16
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.38
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.61
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.19
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.0
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.2
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.5
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,88.51
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.78
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,104.09
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
512996,Ty Draw Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.86
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.69
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.69
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.04
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.8
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.1
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.5
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.3
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.25
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,80.6
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,103.38
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
512996,Ty Draw Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.98
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.92
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.5
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.28
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.3
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.2
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.1
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,104.29
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.62
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,112.58
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
512996,Ty Draw Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.89
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.7
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.0
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.41
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.59
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.39
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.3
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.1
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.0
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,111.74
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.49
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,108.36
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
512996,Ty Draw Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.67
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.06
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.5
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.87
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.28
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.71
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.8
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.9
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.9
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,104.62
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.74
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,107.62
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
