Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.8
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
512996,Ty Draw Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.07
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.99
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.5
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.9
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.83
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.11
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.54
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.3
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.5
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.8
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,102.29
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.89
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,120.05
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
512996,Ty Draw Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,514.3
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.43
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.92
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.28
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.33
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.89
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.34
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.37
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.4
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.2
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.8
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,103.69
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,91.99
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,117.38
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
512996,Ty Draw Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.77
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.76
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.7
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.34
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.51
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.2
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.83
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.59
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.52
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.0
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.5
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.7
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.6
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,102.57
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,99.71
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,117.26
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
512996,Ty Draw Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.8
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.6
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.45
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.45
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.5
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.6
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.7
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.48
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.88
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,48.97
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.7
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.8
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.5
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.5
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,112.58
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,101.44
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,126.74
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
512996,Ty Draw Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.25
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.19
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.75
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.3
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.5
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.9
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.75
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.06
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.8
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.4
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,104.1
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,96.3
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,114.6
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
512996,Ty Draw Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.17
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.95
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.42
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.47
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.1
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.1
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.37
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.39
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.7
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.8
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.3
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,116.96
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,95.46
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,115.54
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
512996,Ty Draw Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.9
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,49.66
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.29
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.25
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.01
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.78
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.3
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,107.53
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,90.6
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,95.23
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
512996,Ty Draw Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.81
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.4
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.45
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.14
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.4
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.73
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.39
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.9
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.9
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.3
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,117.98
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,110.88
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.9
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
512996,Ty Draw Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
