Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.11
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.9
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.09
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.2
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.92
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.37
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.58
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.3
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,107.95
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.72
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,94.32
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.0
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
512996,Ty Draw Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.35
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.3
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.98
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.0
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.3
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,91.01
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.52
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,92.09
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
512996,Ty Draw Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.08
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.41
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.6
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.38
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.16
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.73
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.4
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.51
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.38
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,92.24
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
512996,Ty Draw Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.39
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.55
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.19
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.1
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.87
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.5
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.88
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.49
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,91.67
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
512996,Ty Draw Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.68
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.67
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.24
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.9
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.83
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.03
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.6
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.6
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,80.41
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,94.94
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,203.9
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
512996,Ty Draw Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.56
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.8
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.61
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.06
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.7
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.86
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,90.67
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,82.52
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
512996,Ty Draw Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.34
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.71
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.95
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.8
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,79.78
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.41
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.54
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
512996,Ty Draw Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.92
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.82
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.23
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.0
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.89
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.31
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,82.54
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
512996,Ty Draw Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.45
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
