Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.72
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.1
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.43
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,73.51
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
512996,Ty Draw Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.57
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.3
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.65
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.63
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
512996,Ty Draw Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.21
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.9
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.3
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.5
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.38
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.48
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
512996,Ty Draw Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.4
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.6
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.73
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
512996,Ty Draw Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.8
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.31
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
512996,Ty Draw Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.05
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.8
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,20.0
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
512996,Ty Draw Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.87
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.27
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,20.2
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.06
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.48
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
512996,Ty Draw Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.99
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.79
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.8
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,20.3
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.81
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
512996,Ty Draw Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.24
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.7
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,20.5
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
