Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.7
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
512996,Ty Draw Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.5
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.0
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,20.6
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.75
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
512996,Ty Draw Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.47
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.8
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.38
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.29
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.82
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.87
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.6
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,21.0
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.32
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
512996,Ty Draw Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.18
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,21.2
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.61
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
512996,Ty Draw Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.6
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.08
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,21.4
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.27
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.31
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
512996,Ty Draw Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.46
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.11
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.8
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,21.5
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.64
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.33
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.8
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
512996,Ty Draw Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.67
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.96
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.43
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,21.7
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.28
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.72
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
512996,Ty Draw Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.16
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.1
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,21.9
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.02
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.33
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
512996,Ty Draw Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
