Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.37
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.6
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,22.0
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.79
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,62.5
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.01
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
512996,Ty Draw Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.04
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,22.2
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.06
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.34
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.65
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,22.5
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.57
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.85
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
512996,Ty Draw Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.37
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.0
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,22.7
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.22
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.14
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
512996,Ty Draw Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.23
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,22.9
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.57
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.48
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
512996,Ty Draw Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,23.0
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.96
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512996,Ty Draw Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.98
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,23.1
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.27
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512996,Ty Draw Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.93
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,23.3
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.7
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,69.35
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
512996,Ty Draw Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
