Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.65
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,23.4
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.96
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.64
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.12
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
512996,Ty Draw Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.79
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.05
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,23.6
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.67
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.6
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,69.84
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
512996,Ty Draw Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.5
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,23.7
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,70.73
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
512996,Ty Draw Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.14
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.0
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.54
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,23.9
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.76
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.54
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.12
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
512996,Ty Draw Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.69
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,24.1
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.98
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.59
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.54
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
512996,Ty Draw Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.24
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.7
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,24.3
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.08
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,76.77
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
512996,Ty Draw Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.48
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.06
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.48
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,75.98
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
512996,Ty Draw Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.98
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,24.6
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.41
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.25
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.94
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
512996,Ty Draw Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.83
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.95
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
