Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.71
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.83
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.82
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,70.41
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
512996,Ty Draw Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.8
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.01
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.5
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.37
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
512996,Ty Draw Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.73
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.54
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.3
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.43
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
512996,Ty Draw Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.81
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.93
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.9
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.86
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
512996,Ty Draw Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.45
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.85
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,31.7
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.87
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,73.71
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
512996,Ty Draw Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,31.8
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.37
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
512996,Ty Draw Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.62
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,32.0
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.33
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,79.75
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
512996,Ty Draw Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,32.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.46
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.29
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,79.15
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
512996,Ty Draw Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.49
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.7
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,32.4
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.55
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.19
