Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.54
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,83.42
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
512996,Ty Draw Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.89
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.0
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.51
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,32.5
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.45
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,63.96
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,86.87
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
512996,Ty Draw Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.25
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.53
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.03
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,32.6
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.37
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,93.3
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
512996,Ty Draw Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.57
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.1
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.78
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,32.8
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.8
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.21
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,88.23
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
512996,Ty Draw Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.22
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.27
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.77
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,32.9
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.32
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.01
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,91.84
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
512996,Ty Draw Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.24
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.94
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.57
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.83
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,33.0
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,70.47
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.49
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,89.29
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
512996,Ty Draw Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.08
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.8
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.63
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,33.2
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.46
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,75.27
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.64
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,89.92
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
512996,Ty Draw Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.16
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.8
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.57
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.19
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.77
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.21
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,33.3
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.46
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.79
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.09
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,97.42
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,200.8
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
512996,Ty Draw Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.36
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.73
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.66
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.47
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.7
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,33.5
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.92
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.16
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,88.65
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
512996,Ty Draw Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
