Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.34
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.07
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.98
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.4
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,33.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.79
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,90.73
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.35
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.52
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
512996,Ty Draw Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.6
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.18
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.49
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.21
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.64
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.1
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.0
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.08
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.57
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,33.7
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.32
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.46
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.91
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,103.31
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
512996,Ty Draw Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.76
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.67
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.95
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.9
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.6
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,33.8
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.75
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.52
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,101.41
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,201.6
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
512996,Ty Draw Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.18
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.97
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.56
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.81
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,34.0
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.13
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.24
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.26
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.83
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
512996,Ty Draw Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.86
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.67
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.45
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.03
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.61
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,34.1
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.21
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.36
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.41
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
512996,Ty Draw Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.73
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.92
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.75
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.21
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.18
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,34.2
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,99.79
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.77
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,103.44
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.6
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
512996,Ty Draw Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.4
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.25
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.63
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.4
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.14
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.02
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.96
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.2
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,34.3
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,100.61
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.21
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,108.35
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
512996,Ty Draw Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.31
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.96
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.89
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.0
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.15
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.55
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,34.4
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,108.62
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.08
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,110.02
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,226.5
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
512996,Ty Draw Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.76
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.86
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.33
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.1
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.17
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.57
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.4
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
