Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.72
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.6
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,34.5
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,119.74
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.83
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,107.22
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,224.2
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
512996,Ty Draw Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.21
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.15
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.62
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.2
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.5
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.33
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.81
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.47
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.9
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.97
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,34.6
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,111.65
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,85.62
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,108.29
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
512996,Ty Draw Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.5
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.59
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.8
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.61
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.37
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.94
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.6
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.47
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.51
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,34.7
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.87
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.36
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,118.01
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.4
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
512996,Ty Draw Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.8
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.96
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.17
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.91
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.26
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.0
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.8
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.75
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.9
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,34.8
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,122.23
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.44
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,123.7
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,253.1
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
512996,Ty Draw Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.1
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.94
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.93
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.21
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.1
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.17
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.9
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.4
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,34.9
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,127.07
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.78
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,119.88
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,253.1
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,537.0
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
512996,Ty Draw Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.4
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.74
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.12
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.51
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.87
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.77
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.6
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.0
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.9
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.92
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.64
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,34.9
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,128.2
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.21
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,112.71
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,247.5
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.6
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
512996,Ty Draw Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.95
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.65
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,55.95
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.86
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.32
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.4
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.9
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.1
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.6
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.61
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.1
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,35.0
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,133.52
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.66
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,116.5
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,257.6
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,563.2
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
512996,Ty Draw Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.14
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.6
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.8
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.43
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.78
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.99
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.8
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.4
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.53
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.97
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.9
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,35.0
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,141.3
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.05
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,119.71
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,277.9
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.8
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
512996,Ty Draw Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.59
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.12
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.24
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.7
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.86
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.82
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,142.6
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.3
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.5
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.09
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.83
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.9
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
