Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,35.0
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.94
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,142.23
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.79
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,115.64
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,251.2
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,594.3
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
512996,Ty Draw Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.1
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.41
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.1
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.24
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.92
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.62
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.0
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.6
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.53
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.11
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.97
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.8
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.7
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.5
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.33
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.07
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,34.9
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,126.15
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.72
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,140.73
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,227.3
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,529.3
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
512996,Ty Draw Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.2
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.86
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.5
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.69
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.34
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.4
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.75
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.27
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.24
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.1
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.0
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.2
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.43
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.2
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,34.9
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,131.34
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.84
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,141.5
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,236.8
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,553.4
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
512996,Ty Draw Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.2
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.22
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.08
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.95
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.7
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.7
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.9
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.71
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.43
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.94
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.6
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.31
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.84
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.2
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,34.9
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.91
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,140.98
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.12
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,135.77
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,238.7
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,591.6
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
512996,Ty Draw Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.4
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.29
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.01
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.51
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.59
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.72
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.4
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.4
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.5
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.2
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.25
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.26
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.2
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.2
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.78
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.3
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.0
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,34.8
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,145.13
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.93
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,132.94
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,232.6
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,610.3
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
512996,Ty Draw Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.01
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.23
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.87
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.82
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.0
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.2
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.73
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.71
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.1
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.8
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.15
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.9
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.72
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.3
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,34.6
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,151.51
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.32
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,134.09
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,251.3
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,637.6
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.6
512996,Ty Draw Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.8
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.8
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.65
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.06
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.5
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.6
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,64.37
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.73
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.05
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.0
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.8
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.89
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.05
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.72
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.5
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,34.4
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,150.14
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.31
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,141.37
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,228.1
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,632.0
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
512996,Ty Draw Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.6
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.51
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.73
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.71
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.1
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.1
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.82
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.8
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.5
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.2
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.69
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.77
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.31
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.0
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.2
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.5
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.88
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.5
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.59
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.82
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.44
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.0
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.4
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,34.3
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,157.54
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.15
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,135.48
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,215.7
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,664.4
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.2
512996,Ty Draw Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.08
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.3
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.4
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.78
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.2
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.36
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.0
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,65.44
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.47
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,144.2
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.6
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.4
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.1
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.62
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.0
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.4
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.56
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.6
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.8
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,34.1
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,169.5
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,133.79
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,141.38
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,231.6
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,716.4
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.2
512996,Ty Draw Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,601.7
