Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.73
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,73.6
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.0
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.72
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.97
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.7
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.1
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.5
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.77
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.97
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.9
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.5
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.7
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.72
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.63
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.09
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.8
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.3
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.8
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,33.9
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,170.64
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,125.37
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,140.02
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,241.3
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,715.4
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,528.5
512996,Ty Draw Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.9
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.27
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.97
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.2
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.59
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.14
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.52
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.9
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.1
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,155.9
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.67
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.4
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.75
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,127.2
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.1
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.1
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.29
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.64
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.31
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.0
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.8
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.8
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,33.6
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,164.88
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,131.91
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,149.71
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,220.8
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,694.2
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.5
512996,Ty Draw Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,633.3
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.48
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.94
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.36
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.28
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.9
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.9
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.0
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.08
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.51
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.54
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.1
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.2
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.3
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.39
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.21
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.33
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.6
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.9
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.4
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,33.5
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,160.17
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,132.38
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,141.62
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.7
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,680.0
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,564.5
512996,Ty Draw Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.5
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.21
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.2
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.72
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.63
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.6
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.2
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,54.96
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.67
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.95
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.8
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.0
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.2
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.21
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.05
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.44
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,50.91
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.0
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.5
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.2
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,33.3
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,160.61
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,141.97
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,138.64
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,680.7
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,604.1
512996,Ty Draw Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,591.5
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.74
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.44
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.3
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.14
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.9
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.15
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.71
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.9
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.84
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.6
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.87
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.5
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.7
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.6
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.3
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,33.1
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,160.93
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,130.42
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,139.08
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,213.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,678.4
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.0
512996,Ty Draw Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.7
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.74
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.84
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.89
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.4
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.5
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.04
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.56
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.79
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.5
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.9
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.2
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.15
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.9
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.4
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.8
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.37
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.42
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.99
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,53.09
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.9
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.3
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,33.0
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,146.49
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,132.42
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,138.58
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,623.2
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,565.5
512996,Ty Draw Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.2
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.54
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.16
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.3
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.8
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.06
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.21
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.21
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.6
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.83
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.61
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.61
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.38
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.55
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.51
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.6
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.9
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,32.9
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,138.84
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,131.71
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,143.11
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.2
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,562.9
512996,Ty Draw Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.5
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.85
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.6
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.1
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.85
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.06
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.44
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.24
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.3
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.5
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.9
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.86
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.55
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.47
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.8
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.2
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.2
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,32.8
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,145.98
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,108.95
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,139.13
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,224.1
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,620.2
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.7
512996,Ty Draw Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.4
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.94
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.46
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
