Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.46
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.72
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.23
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.85
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.6
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.1
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.2
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.61
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.92
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.03
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.2
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.6
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,32.6
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.07
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,143.86
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,105.51
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,130.19
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,220.1
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,608.9
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
512996,Ty Draw Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,555.3
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.82
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.54
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.01
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.66
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.7
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.54
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.03
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.75
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.27
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,162.6
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.5
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.31
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.87
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.42
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.9
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.3
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.9
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,32.5
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,155.74
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,114.75
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,141.0
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,225.4
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,658.9
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
512996,Ty Draw Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,600.3
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.29
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.96
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.62
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.67
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.2
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.66
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.63
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.86
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,171.0
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.2
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.82
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.19
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.64
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.32
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.92
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.9
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.4
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.1
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,32.3
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,161.62
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,119.01
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,138.49
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,222.2
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,682.6
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
512996,Ty Draw Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,588.4
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.23
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.13
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.95
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.1
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.3
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,80.52
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.97
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,238.4
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,339.0
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.46
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.47
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.89
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,53.37
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.4
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.0
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.1
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,32.2
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,173.7
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,108.67
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,133.48
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,284.9
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,731.6
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.1
512996,Ty Draw Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.26
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.7
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.71
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.44
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.8
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.14
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,171.0
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.8
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.37
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.33
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,62.9
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,264.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,32.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,154.26
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,110.02
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,137.52
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,222.9
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,646.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.1
512996,Ty Draw Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,580.8
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.53
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.82
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.49
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.93
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.85
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.49
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.56
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,139.7
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.5
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.52
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.04
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,65.34
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.1
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.3
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,274.7
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,32.0
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,156.3
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,107.43
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,151.13
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,258.4
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,655.9
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
512996,Ty Draw Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,640.9
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.61
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.07
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.79
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.08
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.06
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.4
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.2
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.81
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.95
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,54.72
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.8
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.8
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,31.9
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,146.97
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,101.37
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,138.21
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,238.2
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,620.9
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
512996,Ty Draw Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,589.2
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.21
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.42
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.88
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.75
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,143.1
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.1
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.6
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.34
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.35
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.35
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.21
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.7
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.8
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.2
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,31.7
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,150.6
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,99.22
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,124.01
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,234.3
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,633.7
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.1
512996,Ty Draw Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.8
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.43
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.1
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.09
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.35
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.6
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.2
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
