Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.54
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.96
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,55.14
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.9
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.8
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,31.5
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,150.87
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,101.9
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,129.82
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,224.8
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,628.7
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
512996,Ty Draw Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.38
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,149.0
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.4
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.36
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.61
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.57
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.3
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.6
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.3
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,148.1
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,91.92
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,122.84
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,249.4
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,620.3
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
512996,Ty Draw Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.9
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.03
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.52
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.17
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,164.3
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.0
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,54.42
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.31
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.45
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.9
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.5
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.3
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,31.2
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,155.72
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.21
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,115.3
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,256.2
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,654.5
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
512996,Ty Draw Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.03
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.47
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.69
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.5
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.75
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.0
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.1
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.1
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.83
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.37
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.7
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.8
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.3
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,31.0
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,145.39
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,98.76
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,122.84
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,221.3
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,612.1
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
512996,Ty Draw Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.65
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.27
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.64
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.11
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.45
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,120.3
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.5
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.52
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,54.68
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.44
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.5
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,228.9
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.3
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,30.8
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,146.61
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,117.46
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,131.7
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,616.2
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.3
512996,Ty Draw Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.26
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.16
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,54.36
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.99
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.9
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.67
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.74
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,54.46
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.1
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.7
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,30.6
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,142.53
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,111.28
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,129.44
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,182.9
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,600.0
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,471.5
512996,Ty Draw Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,548.2
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.8
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.69
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.9
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.75
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.12
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.71
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.09
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.6
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.5
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.12
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.71
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.4
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.7
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.2
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,30.4
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,145.55
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,106.37
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,126.45
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,202.1
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,612.7
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
512996,Ty Draw Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.6
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.29
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.94
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.5
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.95
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.44
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,134.3
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.7
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.95
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.5
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.48
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,54.35
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.3
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.1
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.6
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,30.2
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,141.77
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,104.98
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,125.6
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.6
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
512996,Ty Draw Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.5
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.6
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.77
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.78
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.8
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.54
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.73
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.8
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.2
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.97
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.25
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,56.0
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.1
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.5
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.0
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,30.1
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
