Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,142.64
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,97.74
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,137.75
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,233.3
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,603.2
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
512996,Ty Draw Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,587.7
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.26
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.04
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.87
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.85
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.06
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.6
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.4
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.32
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.67
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,53.4
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.2
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.4
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.2
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,29.9
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,143.47
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.45
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,128.42
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,604.5
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
512996,Ty Draw Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.0
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.89
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.93
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.32
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.63
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.8
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.19
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.79
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,54.07
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.2
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.4
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.4
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,29.7
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,140.24
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,105.69
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,122.12
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,591.7
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
512996,Ty Draw Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.2
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.61
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.45
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.51
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.36
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.12
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,133.0
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.7
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.52
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.44
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.08
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.1
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.1
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.9
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,29.5
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,140.41
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,104.45
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,126.11
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,595.2
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
512996,Ty Draw Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.83
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.87
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.66
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.5
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.9
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.89
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.82
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,59.47
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.2
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.9
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,251.4
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,29.3
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,135.63
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,98.35
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,129.08
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,572.9
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
512996,Ty Draw Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.33
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.78
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.39
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.99
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.13
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.05
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,56.99
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.7
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.3
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,241.9
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,29.1
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,125.21
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,95.69
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,120.44
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.3
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
512996,Ty Draw Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.1
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.64
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.76
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.88
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.75
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.3
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.79
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.65
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,60.53
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.7
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.4
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,256.0
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,28.9
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,124.58
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,104.54
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,119.52
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,526.4
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
512996,Ty Draw Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.7
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.85
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.7
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.96
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.3
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.68
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.05
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.49
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,62.84
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.0
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.4
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,266.9
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,28.7
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,138.47
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.57
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,120.41
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,200.7
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,587.6
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
512996,Ty Draw Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.6
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.2
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.6
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.28
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.2
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,51.24
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.94
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,65.35
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.9
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.8
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,277.6
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,28.4
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,144.17
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,95.41
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,121.3
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,222.6
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,611.2
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.2
512996,Ty Draw Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
