Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.5
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.5
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.59
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.94
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.3
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.6
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.65
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.04
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,52.86
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.7
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.9
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.6
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,28.2
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,149.18
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.72
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,115.27
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,239.4
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,630.9
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
512996,Ty Draw Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.7
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.4
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.16
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.8
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.71
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.64
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.3
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.2
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.62
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.75
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.74
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.9
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.6
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.5
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,28.0
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,143.41
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,96.43
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,112.96
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,228.5
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.9
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
512996,Ty Draw Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.34
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.96
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.38
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.02
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.01
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.5
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.8
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.82
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.46
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.92
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.3
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.5
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,27.7
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,128.26
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,111.2
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,106.01
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,542.0
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.5
512996,Ty Draw Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.22
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.93
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.3
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.25
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.31
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.69
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.5
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.89
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.45
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.15
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.1
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.8
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.4
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,121.78
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,102.86
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.54
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
512996,Ty Draw Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.43
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.7
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.87
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.6
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.63
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.75
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.18
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.7
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.46
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.32
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.73
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.3
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.9
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,117.64
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,110.45
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,121.72
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.6
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.2
512996,Ty Draw Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.0
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.87
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.1
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.34
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.59
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.5
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.96
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.41
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.16
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.9
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.1
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.67
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.3
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.86
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.7
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.0
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.4
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,124.02
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,118.47
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,125.48
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.2
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.5
512996,Ty Draw Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.9
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.6
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.82
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.92
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.53
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.54
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.34
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.9
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.12
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.03
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.55
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.1
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.4
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,115.58
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,96.99
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,118.98
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.4
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
512996,Ty Draw Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.7
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.11
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.38
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.4
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.6
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.42
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.79
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.48
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.3
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.0
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.4
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,26.7
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,118.44
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.14
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.88
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,503.2
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
512996,Ty Draw Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.27
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
