Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.89
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.5
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.32
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.75
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.03
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.26
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.4
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.4
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.1
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,26.5
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,107.85
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.32
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,124.21
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.2
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
512996,Ty Draw Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.32
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.12
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.67
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.6
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.49
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.23
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,58.67
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.2
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.3
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,249.0
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,26.3
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,119.33
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,101.86
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,127.63
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,181.2
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
512996,Ty Draw Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.42
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.35
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.19
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.0
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.33
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.06
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,51.33
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.3
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.2
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,26.1
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,116.82
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.56
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,123.32
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,183.9
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.1
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
512996,Ty Draw Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.12
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.66
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.38
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.28
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.95
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.4
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.3
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.71
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.9
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,52.13
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.2
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.7
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.2
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,111.72
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.68
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,124.15
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.9
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
512996,Ty Draw Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.1
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.49
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.31
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.25
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.9
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.66
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.73
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,55.51
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.2
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.1
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,236.3
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,115.85
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.93
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,129.57
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,221.5
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.9
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
512996,Ty Draw Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.8
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.14
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.06
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.06
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.44
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.78
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.7
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.44
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.13
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.5
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.1
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.7
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,110.56
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,94.42
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,119.65
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.2
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
512996,Ty Draw Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.94
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.59
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.31
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.0
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.97
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.01
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.56
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.6
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.8
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.8
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,107.82
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.62
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,124.42
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
512996,Ty Draw Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.5
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.42
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.01
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.3
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.49
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.62
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.32
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.2
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.4
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,111.37
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.58
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,105.98
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.7
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
512996,Ty Draw Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.86
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.4
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
