Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.8
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.46
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.0
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,25.2
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,119.72
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.99
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.32
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,219.7
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.1
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
512996,Ty Draw Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.55
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.85
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.45
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.5
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.3
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.63
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.05
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.0
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.8
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,112.72
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.29
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,108.91
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,213.9
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.4
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
512996,Ty Draw Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.26
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.16
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.95
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.02
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.9
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.56
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.66
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.66
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.1
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,102.8
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.62
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,95.24
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
512996,Ty Draw Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.63
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.6
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.66
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.2
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.31
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.26
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.4
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.0
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.6
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,86.18
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,94.13
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
512996,Ty Draw Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.84
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.67
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.2
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.96
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.31
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.31
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.4
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.4
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,24.7
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,105.3
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.61
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,94.37
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
512996,Ty Draw Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.71
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.88
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.11
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.9
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.83
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.25
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.32
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,24.6
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.67
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.21
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,85.27
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
512996,Ty Draw Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.35
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.5
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.7
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.95
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.51
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.2
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,24.6
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.91
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.2
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,88.77
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
512996,Ty Draw Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.87
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.8
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.97
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.27
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.65
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.9
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.0
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.04
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,87.13
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
512996,Ty Draw Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.22
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.3
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.87
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.81
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.72
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.0
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
