Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.85
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.89
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.27
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
512996,Ty Draw Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.29
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.61
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.3
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.68
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,24.4
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,92.11
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.46
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
512996,Ty Draw Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.76
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.88
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.9
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.6
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.1
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,24.4
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.53
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.93
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.64
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
512996,Ty Draw Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.69
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.4
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.9
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.9
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,24.4
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.2
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.68
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.3
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
512996,Ty Draw Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.3
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.4
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,24.4
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.2
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.64
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,72.43
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
512996,Ty Draw Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.32
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.52
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.96
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.52
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,24.4
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.48
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.49
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
512996,Ty Draw Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.62
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.4
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,24.4
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.42
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.85
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
512996,Ty Draw Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.84
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.6
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.29
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.42
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.2
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.7
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.4
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
512996,Ty Draw Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.64
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.69
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.92
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.52
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
512996,Ty Draw Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
