Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.43
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.67
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.09
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
512996,Ty Draw Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.44
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,24.6
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.17
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
512996,Ty Draw Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.35
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,24.6
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.25
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.29
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.1
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,24.7
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.83
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.56
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512996,Ty Draw Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.06
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.9
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.44
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
512996,Ty Draw Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.44
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.7
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,24.8
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.86
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
512996,Ty Draw Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.79
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
512996,Ty Draw Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.26
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
512996,Ty Draw Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
