Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.13
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
512996,Ty Draw Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.4
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
512996,Ty Draw Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.08
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.92
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,25.2
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.22
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.67
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512996,Ty Draw Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.29
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
512996,Ty Draw Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.85
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.93
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
512996,Ty Draw Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.89
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.56
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
512996,Ty Draw Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.27
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.0
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.58
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.7
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512996,Ty Draw Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.36
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.2
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.86
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
512996,Ty Draw Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.53
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.64
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.6
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
