Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.64
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.48
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
512996,Ty Draw Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.23
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.72
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.29
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.42
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
512996,Ty Draw Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.51
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.09
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.72
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
512996,Ty Draw Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.61
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
512996,Ty Draw Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.82
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.31
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
512996,Ty Draw Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.61
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.6
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.19
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,71.15
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
512996,Ty Draw Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.66
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.0
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,75.92
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,170.8
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
512996,Ty Draw Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.72
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.68
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,25.8
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.53
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,68.97
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
512996,Ty Draw Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.0
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,25.8
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.4
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.03
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.9
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
512996,Ty Draw Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
