Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.27
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.81
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.85
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
512996,Ty Draw Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.63
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.69
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.09
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.56
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,71.16
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
512996,Ty Draw Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.1
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.25
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,26.1
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,72.66
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.24
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
512996,Ty Draw Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.26
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,26.1
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.5
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
512996,Ty Draw Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.75
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.4
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.63
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,26.3
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.82
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.69
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
512996,Ty Draw Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.45
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.39
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.7
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.74
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.84
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.81
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
512996,Ty Draw Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.56
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.13
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,26.5
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.13
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.24
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
512996,Ty Draw Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.78
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.67
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,26.7
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,72.05
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.47
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
512996,Ty Draw Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
