Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.72
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.8
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.56
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,75.51
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.51
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
512996,Ty Draw Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.48
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.6
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.79
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.48
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,75.71
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
512996,Ty Draw Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.65
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.1
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.52
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,78.68
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.99
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
512996,Ty Draw Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.48
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.41
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.37
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.94
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
512996,Ty Draw Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.82
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.22
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
512996,Ty Draw Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,27.7
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.38
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.59
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.45
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
512996,Ty Draw Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,27.9
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.12
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.05
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.83
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
512996,Ty Draw Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.27
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,28.0
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
512996,Ty Draw Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
