Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,28.1
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.29
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.07
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
512996,Ty Draw Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.95
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.05
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,28.2
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.79
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
512996,Ty Draw Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.91
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,28.4
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.13
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
512996,Ty Draw Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.48
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.69
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,28.6
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,74.17
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
512996,Ty Draw Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.94
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,28.8
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.54
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.65
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.46
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
512996,Ty Draw Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.06
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.25
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.05
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,29.0
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.16
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.89
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,87.28
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
512996,Ty Draw Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.5
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.06
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.63
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,29.1
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.74
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.6
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,89.89
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
512996,Ty Draw Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.14
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.86
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.07
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,29.3
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.81
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.26
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,90.76
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
512996,Ty Draw Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.07
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.44
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,29.4
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
