Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.61
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,72.85
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.26
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,87.63
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
512996,Ty Draw Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.52
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.36
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.51
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,29.6
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.74
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.26
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,90.89
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
512996,Ty Draw Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.25
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.7
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.83
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,29.8
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.1
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.18
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.38
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,97.76
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
512996,Ty Draw Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.48
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.37
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.34
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.3
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.4
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.69
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.56
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.83
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,29.9
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,86.5
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.04
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,118.42
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,218.3
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
512996,Ty Draw Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.67
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.65
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.62
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.1
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.6
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.66
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.26
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.5
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,30.1
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,88.98
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,86.17
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,123.44
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,217.9
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
512996,Ty Draw Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.4
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.3
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.23
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.61
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.03
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.52
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.1
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.06
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.77
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.93
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.4
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,30.2
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,93.19
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,91.24
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,116.33
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
512996,Ty Draw Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.2
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.94
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.06
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.12
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.63
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.65
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.07
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.8
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.7
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.38
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.03
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.24
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,30.3
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.28
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,85.33
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,117.68
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,202.0
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
512996,Ty Draw Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.97
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.49
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.84
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.89
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.9
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.39
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.73
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,30.5
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,97.87
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,86.79
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,107.74
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
512996,Ty Draw Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.34
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.38
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.0
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.44
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.19
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.78
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.94
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.0
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.8
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,30.6
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,109.02
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,100.53
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,111.72
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.2
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
512996,Ty Draw Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.22
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
