Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.3
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.97
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.13
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.82
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.4
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.7
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.8
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,30.6
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,136.27
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,110.73
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,147.58
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,220.7
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,573.7
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
512996,Ty Draw Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,626.5
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.47
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.65
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.91
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.6
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.27
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.65
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.69
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.5
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.0
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.7
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.37
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.14
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,221.6
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.7
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.3
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,30.5
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,140.71
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,129.95
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,144.52
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,593.2
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
512996,Ty Draw Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,614.4
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.06
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.57
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.1
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.48
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.33
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.86
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.5
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.5
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.66
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.16
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.28
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.1
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.3
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.3
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,30.4
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,142.69
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,119.3
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,137.81
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,604.0
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,509.2
512996,Ty Draw Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,587.8
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.18
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.66
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.1
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.42
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.33
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.81
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.69
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.44
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.1
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.9
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.2
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.47
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.73
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,50.75
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.8
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.0
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.2
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,30.3
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,150.06
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.98
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,141.44
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,218.3
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,634.0
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.8
512996,Ty Draw Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,600.9
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.59
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.46
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.82
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.5
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.96
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.89
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.4
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.64
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.89
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,55.4
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.2
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.8
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,233.5
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,30.1
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,150.74
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,114.68
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,147.06
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.0
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,634.9
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
512996,Ty Draw Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,623.9
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.18
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.53
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.5
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.0
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.72
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,134.2
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.7
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.8
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.24
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.22
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,57.49
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.9
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.3
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,242.6
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,29.9
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,154.37
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.8
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,142.03
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,229.6
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,651.7
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
512996,Ty Draw Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.4
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.35
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.7
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.18
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.68
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.1
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.33
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.61
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.62
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,149.1
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.4
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.91
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.44
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,60.12
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.0
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.4
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,255.1
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,29.7
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,160.6
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.29
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,154.26
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,253.3
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,681.6
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.5
512996,Ty Draw Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,657.5
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.82
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.0
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.97
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.9
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.9
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.33
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.64
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.4
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.0
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.5
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.92
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.86
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.01
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,51.91
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.4
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.2
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.7
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,29.5
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,150.32
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,106.02
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,164.75
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,274.2
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,637.5
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
512996,Ty Draw Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,702.4
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.07
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.82
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.17
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.2
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.83
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.21
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.9
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.99
