Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.76
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.1
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.86
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.5
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.5
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.6
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,29.3
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,153.54
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,101.1
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,155.95
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,282.7
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,652.6
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
512996,Ty Draw Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,666.1
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.85
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.86
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.35
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.11
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.98
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.05
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.6
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.7
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.55
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,54.92
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.19
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,50.88
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,232.8
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.0
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.4
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,29.0
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,151.61
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.71
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,147.19
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,243.8
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,643.5
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
512996,Ty Draw Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,628.7
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.27
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.47
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.95
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.86
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.95
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.55
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,148.6
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.7
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.5
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.7
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.18
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.92
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.28
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.3
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.3
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,28.8
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,157.72
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.73
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,147.81
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,253.5
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,669.4
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.0
512996,Ty Draw Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,632.9
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.86
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.94
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.29
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.0
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.09
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.32
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.97
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.2
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.8
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.02
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.22
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.74
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.12
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.9
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.6
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.4
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,28.6
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,152.64
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.86
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,148.04
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,231.5
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,648.5
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.6
512996,Ty Draw Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,634.3
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.96
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.2
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.36
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.51
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.31
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.36
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.49
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.7
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.1
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.36
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.56
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.9
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.1
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.7
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.8
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,28.4
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,146.71
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,113.26
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,144.92
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,216.1
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,620.9
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.9
512996,Ty Draw Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,618.2
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.86
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.87
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.49
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.79
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.96
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.57
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.4
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.79
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.01
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.35
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.9
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,224.5
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.3
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,28.3
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,155.67
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.26
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,139.16
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.9
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.8
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.3
512996,Ty Draw Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,594.5
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.71
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.95
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.39
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.08
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.28
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.39
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.3
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.5
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.83
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.1
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.1
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.9
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.33
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,53.86
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.32
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,56.15
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.9
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.3
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,239.0
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,28.1
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,155.78
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,129.76
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,140.68
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,661.0
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,553.3
512996,Ty Draw Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.7
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.11
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.68
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.96
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.51
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.4
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.49
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.58
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.8
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.3
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.17
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.62
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.32
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.64
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.6
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.2
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.2
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,27.9
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,147.0
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,137.56
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,141.53
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,621.3
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,585.1
512996,Ty Draw Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,602.0
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.76
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.28
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.52
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.67
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.4
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.6
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.46
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.83
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.84
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.4
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.9
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.19
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.78
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.77
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,60.61
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.4
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.3
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,256.3
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,148.72
