Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,130.04
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,152.43
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,626.0
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
512996,Ty Draw Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,645.3
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.13
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.03
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.01
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.23
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.32
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.2
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.4
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.02
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.09
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.93
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.2
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.9
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.21
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.02
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,56.92
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.9
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.5
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,240.3
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,155.61
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,123.08
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,148.02
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,655.5
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.9
512996,Ty Draw Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,626.9
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.85
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.49
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.76
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.3
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.38
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.42
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.72
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.4
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.9
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.92
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.7
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.12
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.57
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,55.63
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.4
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,235.3
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,143.52
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,116.89
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,146.41
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,195.1
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,496.9
512996,Ty Draw Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,622.4
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.69
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.07
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.24
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.3
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.57
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.41
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.3
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.4
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.82
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.66
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.57
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.3
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.0
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.5
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,138.22
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,104.32
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,130.62
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,203.2
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,581.6
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
512996,Ty Draw Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.5
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.15
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.44
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.31
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.32
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.8
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.13
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.17
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.03
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.1
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.7
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.9
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,133.69
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,97.55
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,125.77
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,207.1
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,560.8
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
512996,Ty Draw Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.55
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.27
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.73
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.43
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.52
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.7
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.8
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.58
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,50.99
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.5
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.2
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,128.97
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.15
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,124.83
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,203.5
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.8
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
512996,Ty Draw Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.7
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.92
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.79
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.43
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.74
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.06
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.9
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.47
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.49
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.54
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.7
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.7
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.2
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,124.95
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.6
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,121.37
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,522.9
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
512996,Ty Draw Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.84
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.44
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.7
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.3
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.01
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,47.9
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.5
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.0
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.0
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.59
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.74
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.72
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
512996,Ty Draw Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.24
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.53
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.7
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.0
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.45
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.41
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.31
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.5
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.1
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.1
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,124.86
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,91.84
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,110.65
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,521.8
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
512996,Ty Draw Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
