Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.91
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.0
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.44
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.99
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.17
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.1
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.6
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,111.96
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.83
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,104.52
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
512996,Ty Draw Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.74
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.23
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.31
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.11
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.9
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.1
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.5
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,108.29
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,85.62
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,105.99
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
512996,Ty Draw Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.83
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.7
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.42
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.19
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.33
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.11
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.7
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.0
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,108.64
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.66
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.22
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.2
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
512996,Ty Draw Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.93
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.21
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.06
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.11
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.1
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.7
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.3
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.64
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.41
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.19
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
512996,Ty Draw Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.04
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.66
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.94
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.51
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.89
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.8
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.7
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.28
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.38
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,98.12
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
512996,Ty Draw Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.25
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.86
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.38
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.69
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.66
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.9
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.0
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.9
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,94.79
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,89.75
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,110.88
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
512996,Ty Draw Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.76
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.04
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.18
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.73
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.34
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.78
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.6
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.1
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.7
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,98.91
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.46
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.2
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.8
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
512996,Ty Draw Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.73
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.3
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.42
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.38
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.4
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.7
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.76
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.55
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,105.07
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
512996,Ty Draw Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.97
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
