Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.32
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.28
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.85
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.12
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.46
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.8
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,95.47
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.82
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,106.2
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
512996,Ty Draw Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.27
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.62
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.3
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.72
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.72
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.3
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.6
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.83
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,86.75
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.96
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
512996,Ty Draw Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.65
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.01
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.61
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.66
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.22
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.78
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.84
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.46
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.24
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.9
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.9
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.95
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,90.42
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,102.18
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
512996,Ty Draw Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.42
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.1
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.57
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.34
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.94
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.83
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.8
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.0
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.48
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,91.01
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,118.56
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
512996,Ty Draw Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.67
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.34
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.98
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.2
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.75
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.5
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.43
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.5
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.8
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.8
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.45
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,84.11
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,118.43
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
512996,Ty Draw Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.02
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.02
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.19
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.84
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.19
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.68
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.8
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.3
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.4
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.63
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.62
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.78
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.0
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
512996,Ty Draw Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.85
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.74
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.8
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.15
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.23
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.9
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.1
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.7
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.61
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.07
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,106.14
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
512996,Ty Draw Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.09
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.1
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.13
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.14
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.97
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.9
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.05
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.56
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.32
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
512996,Ty Draw Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.82
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.02
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.5
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.9
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.85
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.13
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.8
