Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.7
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.23
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.33
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.05
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
512996,Ty Draw Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.89
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.06
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.03
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.85
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.9
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.41
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.33
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.8
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
512996,Ty Draw Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.66
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.58
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.43
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.22
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.4
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.4
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.85
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.85
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.13
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
512996,Ty Draw Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.07
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.73
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.94
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.14
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.0
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.6
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.62
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.66
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.46
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
512996,Ty Draw Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.4
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.27
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.31
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.2
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.7
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.23
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.98
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.27
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
512996,Ty Draw Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.9
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.82
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.32
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.53
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.57
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.6
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.2
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,94.08
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.01
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.87
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
512996,Ty Draw Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.81
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.45
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.92
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.18
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.8
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.9
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.77
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.2
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.68
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
512996,Ty Draw Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.86
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.15
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.69
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.72
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.91
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.15
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.3
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.8
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.9
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.3
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.55
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.41
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.09
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
512996,Ty Draw Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.7
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.2
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.11
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.92
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.1
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.7
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.58
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,76.47
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,100.23
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
512996,Ty Draw Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
