Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.4
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.11
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.81
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.06
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.47
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.74
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.5
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.2
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.12
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.68
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.4
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
512996,Ty Draw Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.23
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.26
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.31
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.47
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.4
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.1
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.44
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,94.75
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,112.43
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
512996,Ty Draw Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.4
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.38
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.79
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.49
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.21
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.21
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.8
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.0
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.5
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,26.7
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.93
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.37
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.74
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
512996,Ty Draw Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.3
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.02
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.98
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.57
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.53
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.1
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,93.01
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.46
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,102.93
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
512996,Ty Draw Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.96
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.38
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.4
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.75
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.73
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.1
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.8
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.3
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,26.5
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.33
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,84.78
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,105.43
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
512996,Ty Draw Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.47
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.24
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.69
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.85
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.86
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.71
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.58
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.5
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.3
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.5
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.46
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.02
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.09
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
512996,Ty Draw Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.28
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.26
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.4
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.96
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.82
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.41
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.9
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.6
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.3
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,103.78
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.82
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.33
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
512996,Ty Draw Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.0
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.41
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.2
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.24
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.59
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.46
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.0
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.8
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.0
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,105.45
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.98
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,107.84
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.2
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
512996,Ty Draw Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.23
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
