Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.6
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.52
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.96
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.05
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.71
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.2
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.89
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,98.02
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,105.92
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
512996,Ty Draw Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.75
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.42
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.2
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.88
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.13
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.97
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.4
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.2
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,26.3
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,96.01
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,97.9
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,101.61
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
512996,Ty Draw Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.67
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.83
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.08
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.3
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.25
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.59
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,53.02
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.4
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.1
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,26.2
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.93
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,95.2
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,115.4
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
512996,Ty Draw Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.81
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.5
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.4
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.51
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.79
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.9
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.7
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.8
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,26.0
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.39
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.57
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,116.25
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
512996,Ty Draw Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.25
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.56
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.4
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.45
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.8
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.38
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,52.56
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.5
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.4
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.0
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,97.98
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.38
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,124.28
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,211.5
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
512996,Ty Draw Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.7
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.24
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.03
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.4
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.89
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.93
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,52.81
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.5
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.1
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,25.8
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.16
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.18
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,124.29
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
512996,Ty Draw Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.0
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.49
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.45
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.26
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.19
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.35
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.7
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.72
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.3
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.3
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.1
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.36
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.32
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,118.02
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
512996,Ty Draw Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.06
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.66
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.71
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.8
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.07
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.31
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.63
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.47
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.3
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.6
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.0
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.94
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.48
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,116.24
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
512996,Ty Draw Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.7
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.27
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.79
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.33
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
