Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.72
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.92
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.36
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.85
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.3
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.5
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.4
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,106.34
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.57
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,115.37
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
512996,Ty Draw Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.93
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.75
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.4
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.8
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.29
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.55
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.57
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.5
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.8
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.0
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,115.84
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,94.47
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,117.71
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
512996,Ty Draw Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.19
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.82
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.07
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.7
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.1
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.45
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.6
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.17
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.5
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.6
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.0
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,117.58
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,88.41
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,119.9
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.4
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
512996,Ty Draw Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.68
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.47
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.95
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.07
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.6
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,62.59
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.5
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,265.5
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,25.2
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.78
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.6
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,133.28
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,220.7
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
512996,Ty Draw Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.54
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.73
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.1
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.5
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.1
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.73
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.29
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.1
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.4
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,25.2
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,103.62
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,107.42
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,115.0
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
512996,Ty Draw Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.1
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.15
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.48
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.03
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.2
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.56
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.33
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.44
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.97
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.0
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.4
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,25.2
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,113.91
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.62
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,104.23
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,181.0
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
512996,Ty Draw Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.72
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.35
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.74
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.8
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.82
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.89
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.14
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.7
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.5
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.7
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,114.99
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.74
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,110.41
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,185.6
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
512996,Ty Draw Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.23
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.55
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.27
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.19
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.57
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.37
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.0
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.1
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.0
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,114.14
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.26
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,106.19
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.8
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
512996,Ty Draw Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.61
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.72
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.5
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.04
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.44
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.4
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.3
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
