Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,111.59
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,84.42
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,96.01
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.3
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
512996,Ty Draw Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.88
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.4
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.42
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.06
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.53
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.76
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.4
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.4
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.5
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,103.67
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,73.12
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,93.28
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.6
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
512996,Ty Draw Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.67
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.82
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.56
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.93
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.8
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.9
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.6
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,90.48
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,99.97
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
512996,Ty Draw Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.79
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.49
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.59
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.7
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.9
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.35
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.61
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.06
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.0
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.4
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,25.0
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,91.33
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.24
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,103.41
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
512996,Ty Draw Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.25
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.9
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.4
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.99
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.11
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.4
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.4
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,90.13
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,84.99
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
512996,Ty Draw Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.13
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.71
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.9
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.09
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.22
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.1
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,81.99
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.35
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.5
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
512996,Ty Draw Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.56
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.98
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.76
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.37
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.17
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.46
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
512996,Ty Draw Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.88
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.91
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.77
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
512996,Ty Draw Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.15
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.2
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,25.5
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.23
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.77
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
512996,Ty Draw Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
