Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.01
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.63
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
512996,Ty Draw Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.29
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,25.7
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.01
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.65
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.37
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
512996,Ty Draw Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.51
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.41
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
512996,Ty Draw Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.52
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,26.0
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
512996,Ty Draw Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.94
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.02
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,26.1
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.99
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
512996,Ty Draw Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.08
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,26.3
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.94
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,60.93
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
512996,Ty Draw Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.45
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.29
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
512996,Ty Draw Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.2
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
512996,Ty Draw Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
