Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,26.7
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.61
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
512996,Ty Draw Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.89
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.96
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
512996,Ty Draw Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.58
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.48
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.19
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
512996,Ty Draw Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.39
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.64
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,27.1
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.94
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.11
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
512996,Ty Draw Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.64
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.56
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
512996,Ty Draw Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.77
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,27.4
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,68.47
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
512996,Ty Draw Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.74
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
512996,Ty Draw Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,27.6
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.06
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.59
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
512996,Ty Draw Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
