Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,27.8
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.19
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
512996,Ty Draw Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.03
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,27.9
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.59
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.19
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512996,Ty Draw Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,28.1
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.98
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,67.88
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
512996,Ty Draw Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.65
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,28.2
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.93
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
512996,Ty Draw Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,28.4
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.28
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.95
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512996,Ty Draw Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.25
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,28.6
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
512996,Ty Draw Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,28.8
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.29
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.77
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
512996,Ty Draw Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.89
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,29.0
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.32
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
512996,Ty Draw Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,29.3
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.42
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
