Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
512996,Ty Draw Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.48
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,29.5
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.04
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,70.46
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
512996,Ty Draw Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.54
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,29.7
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
512996,Ty Draw Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,29.9
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.75
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
512996,Ty Draw Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,30.2
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.45
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,30.4
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.78
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.36
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.14
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
512996,Ty Draw Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.89
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,30.6
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.24
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.66
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
512996,Ty Draw Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.49
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,30.8
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.41
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.67
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
512996,Ty Draw Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,31.0
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.55
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
512996,Ty Draw Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.1
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
