Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,31.2
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.64
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.64
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512996,Ty Draw Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.6
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
512996,Ty Draw Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.38
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.9
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.69
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.5
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.7
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,31.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.42
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,74.64
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.8
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,77.9
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
512996,Ty Draw Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.06
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.4
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.37
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.02
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.6
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,31.8
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.02
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,82.93
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
512996,Ty Draw Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.16
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.53
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.78
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.5
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,32.1
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.76
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,81.52
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.67
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,83.61
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
512996,Ty Draw Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.69
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.23
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.33
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.54
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.63
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.6
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,32.3
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,88.23
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.21
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,85.89
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
512996,Ty Draw Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.26
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.78
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.55
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.12
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.3
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,32.5
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,89.27
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.62
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,92.74
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
512996,Ty Draw Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.58
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.63
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.5
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.79
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.22
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,32.7
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.31
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,97.05
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,90.7
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,200.1
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
512996,Ty Draw Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.99
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.33
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.95
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.92
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.99
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
