Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.6
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,33.0
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,90.27
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.05
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,93.29
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
512996,Ty Draw Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.67
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.33
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.98
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.7
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.06
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.64
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.4
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.5
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,33.1
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,88.04
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,75.37
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,96.35
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
512996,Ty Draw Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.65
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.85
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.6
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.34
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.21
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.2
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,33.4
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.2
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,82.61
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,80.37
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,94.06
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
512996,Ty Draw Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.23
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.05
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.1
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.44
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.73
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.7
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.56
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.3
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,33.5
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.1
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,82.61
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
512996,Ty Draw Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.04
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.67
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.2
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.8
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.07
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.7
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.1
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.0
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.83
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,33.6
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,91.62
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.99
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,102.28
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,177.9
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
512996,Ty Draw Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.25
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.8
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.7
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.36
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.72
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.46
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.91
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.9
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,33.8
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,96.89
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.77
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,101.19
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
512996,Ty Draw Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.78
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.41
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.55
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.5
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.56
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.71
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.73
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.6
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,231.6
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.6
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.0
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,33.9
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,112.03
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,99.97
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,119.43
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.9
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
512996,Ty Draw Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.18
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.18
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.98
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.09
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.67
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.53
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,58.37
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.73
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.51
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,249.2
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.0
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.2
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,33.9
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,115.75
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,100.66
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,123.22
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.6
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.4
512996,Ty Draw Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.6
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.96
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.54
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.15
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.0
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.93
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,58.12
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.72
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.15
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,244.3
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.5
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,34.0
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
