Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.61
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,118.95
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,96.99
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,122.38
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,189.6
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.7
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
512996,Ty Draw Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.2
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.45
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.35
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.92
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.5
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.83
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.82
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,57.81
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.24
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.97
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,241.8
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.5
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.8
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,34.0
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,125.88
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,120.48
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,528.0
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
512996,Ty Draw Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.61
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.89
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.1
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.1
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.7
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.11
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,55.84
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.15
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.64
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,234.5
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.8
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.1
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,34.1
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,122.1
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.93
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,121.22
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,197.6
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.8
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
512996,Ty Draw Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.59
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.93
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.58
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.7
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.4
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,52.96
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.81
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.76
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.0
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.7
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.5
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,34.1
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.27
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,116.69
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,103.73
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,113.38
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.2
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
512996,Ty Draw Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.6
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.14
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.86
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.6
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.02
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.79
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,58.59
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.13
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,52.34
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,248.9
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.7
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.9
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,34.2
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,122.13
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.69
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,116.98
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.9
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
512996,Ty Draw Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.42
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.43
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.0
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.5
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.7
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.23
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,65.3
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.21
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,55.99
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,277.0
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.6
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.6
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,34.3
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,140.66
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,104.44
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,121.35
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,214.5
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.9
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.1
512996,Ty Draw Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.03
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.97
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.67
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.33
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.36
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.6
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.7
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.28
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.67
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,59.06
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.36
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,58.62
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,248.6
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,247.6
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,34.3
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,139.64
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,114.22
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,130.57
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,197.1
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,588.4
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.8
512996,Ty Draw Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.2
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.26
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.04
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.31
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.34
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.6
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.9
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.69
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.4
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.3
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.73
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.72
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,56.56
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.16
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.28
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,236.0
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.2
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,34.3
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,133.64
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,115.6
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,123.85
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.0
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.2
512996,Ty Draw Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.8
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.2
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.42
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.8
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.56
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.62
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.5
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.57
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,58.83
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.44
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.55
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,245.6
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.9
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.3
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,34.2
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,135.38
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,111.95
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,134.42
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.5
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.9
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
512996,Ty Draw Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.4
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
