Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.02
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,94.1
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.0
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.76
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.3
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.59
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.7
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.95
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.18
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.12
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.2
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.8
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.78
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,60.01
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.34
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.32
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,251.7
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.6
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.0
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,34.1
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,142.27
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,128.56
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,142.93
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,599.0
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
512996,Ty Draw Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.0
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.41
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.88
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.2
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.82
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.18
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.62
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.9
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.5
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.1
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.42
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.92
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,62.13
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.55
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.97
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,260.8
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.2
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.7
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,34.0
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,152.76
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,118.6
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,144.06
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,642.0
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,502.1
512996,Ty Draw Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,610.6
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.08
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.35
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.76
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.4
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.49
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.64
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.0
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.0
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.26
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.05
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,59.52
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.72
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,54.38
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,250.3
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.1
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.8
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,33.9
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.14
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,141.01
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,113.4
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,142.08
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,212.9
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,594.5
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.6
512996,Ty Draw Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.9
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.45
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.22
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.24
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.39
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.02
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.5
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.3
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.61
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.68
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,57.7
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.66
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,53.56
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,245.1
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.3
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.4
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,33.7
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,141.12
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,126.47
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,136.77
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,598.1
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.7
512996,Ty Draw Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.38
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.51
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.94
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.78
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.92
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.9
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.2
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.67
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.74
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.97
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.88
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.63
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.7
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.9
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.7
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,33.6
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,132.87
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,120.6
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,150.88
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,207.1
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,563.2
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.6
512996,Ty Draw Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,644.5
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.37
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.4
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.8
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.21
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.0
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.73
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.52
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.23
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.6
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.2
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.21
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.93
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.4
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.65
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.49
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.2
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.7
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.8
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,33.3
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,139.47
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,129.1
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,170.11
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,227.1
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,587.1
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
512996,Ty Draw Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,721.5
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.94
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.1
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.2
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.81
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.16
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.6
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.54
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.16
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.15
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.2
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.6
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.9
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.8
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.18
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.22
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.0
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.18
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.3
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.3
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.2
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,33.1
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,151.48
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,124.55
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,161.39
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,218.2
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,638.7
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,529.0
512996,Ty Draw Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,685.7
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.69
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.68
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.88
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.73
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.4
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.02
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.01
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.44
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.5
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.8
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.8
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.49
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.17
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.72
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.1
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,56.58
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.8
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.2
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,239.4
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,32.9
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,143.74
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,125.55
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,179.96
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,258.7
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.0
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.2
512996,Ty Draw Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,763.3
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.12
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.72
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.65
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.57
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.6
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.7
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
