Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.23
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.73
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.36
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.6
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.3
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.82
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,53.22
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.02
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.5
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.0
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.3
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.3
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,32.7
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,138.33
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.12
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,161.51
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,232.6
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.5
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.2
512996,Ty Draw Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,682.8
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.95
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.7
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.78
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.19
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.8
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.84
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.24
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.05
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.2
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.6
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.0
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,53.85
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.11
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.44
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.5
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.0
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.6
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,32.4
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,136.79
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.96
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,173.22
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,282.2
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,575.6
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
512996,Ty Draw Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,733.4
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.45
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.13
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,37.38
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.7
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.8
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.39
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.63
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.11
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.8
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.9
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.07
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,55.2
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.53
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.12
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,232.3
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.6
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.3
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,32.2
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,145.53
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.84
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,158.08
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,239.2
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,613.0
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
512996,Ty Draw Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,670.4
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.25
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.4
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.2
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.37
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.34
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.1
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.7
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.2
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.83
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.45
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.75
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.5
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.3
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.8
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,32.0
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,142.64
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,127.64
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,150.2
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,603.0
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.0
512996,Ty Draw Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,638.7
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.11
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.21
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.94
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.54
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.2
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.68
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.22
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.69
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.7
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.4
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.38
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.76
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.02
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.34
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.95
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,55.2
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.3
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.6
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.4
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,31.8
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,135.21
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,129.7
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,157.01
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,201.8
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.9
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.7
512996,Ty Draw Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.2
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.16
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.83
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.56
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.51
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.33
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.34
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.5
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.8
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.7
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.1
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.32
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.4
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.27
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.12
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,54.23
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.5
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.9
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.8
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,31.6
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,152.68
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,122.85
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,155.45
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.2
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,645.5
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.0
512996,Ty Draw Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,661.5
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.04
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.3
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.17
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.4
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.56
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.44
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.24
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.2
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.5
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.79
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.49
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.51
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.34
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.9
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.0
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,31.4
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,137.34
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,121.53
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,153.49
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.3
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.8
512996,Ty Draw Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,652.0
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.81
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.17
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.0
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.22
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.68
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.62
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.5
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.7
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.97
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.7
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.49
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.78
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.47
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.8
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,54.35
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.8
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.6
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.0
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,31.1
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,135.4
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,119.56
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,151.32
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,572.3
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.5
512996,Ty Draw Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,643.5
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.99
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.08
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.35
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.1
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.94
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.66
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.39
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.3
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.44
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
