Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.25
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.9
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.01
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,55.5
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.3
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.1
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.8
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,30.9
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,135.0
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,115.46
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,142.68
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,569.9
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.8
512996,Ty Draw Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.4
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.08
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.33
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.51
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.45
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.4
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.47
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.57
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.54
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,56.78
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.2
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.2
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,240.4
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,30.7
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,146.13
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,110.93
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,138.25
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,207.8
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,615.1
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.4
512996,Ty Draw Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.4
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.22
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.9
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.53
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.48
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.17
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.94
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.13
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.58
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.3
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.42
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.27
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.6
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,56.07
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.0
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.2
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.0
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,30.5
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,150.1
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.25
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,144.76
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,214.7
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,631.7
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.2
512996,Ty Draw Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,613.9
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.81
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.1
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.19
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.52
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.1
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.7
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.27
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.82
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.1
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.4
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.22
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.89
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.77
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,57.16
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.0
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.8
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,241.4
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,30.4
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,148.91
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,113.88
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,143.82
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,213.0
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,628.2
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
512996,Ty Draw Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,609.8
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.09
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.81
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.18
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.9
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.4
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.06
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.24
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.1
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.8
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.18
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.67
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.53
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.22
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,50.84
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.3
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.8
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.8
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,30.2
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,135.63
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,108.2
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,139.0
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,202.6
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,575.5
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.7
512996,Ty Draw Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,592.5
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.28
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.94
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.37
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.72
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.74
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.5
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.1
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.37
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.21
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.02
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.0
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.8
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.1
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,30.0
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,141.94
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.02
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,131.58
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.9
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,603.8
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.4
512996,Ty Draw Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,563.6
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.7
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.18
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.22
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.12
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.2
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.1
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.42
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.07
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.1
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.06
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.4
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.65
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.1
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.5
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.7
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,29.9
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,136.59
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,109.54
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,134.08
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.3
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
512996,Ty Draw Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.2
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.56
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.7
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.45
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.2
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.18
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.71
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.15
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.7
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.8
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.9
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.6
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.43
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.4
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,48.76
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.8
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.0
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,29.8
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,128.24
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.57
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,142.43
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,210.0
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.3
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.7
512996,Ty Draw Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,610.0
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.32
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.6
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.15
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.6
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.54
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.05
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.0
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.33
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.81
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.56
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.44
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.94
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.6
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.6
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.8
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,29.6
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
