Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,128.06
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.36
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,140.86
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,546.0
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
512996,Ty Draw Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.8
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.49
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.24
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.0
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.41
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.38
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.4
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.95
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.5
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.3
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.02
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,51.32
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.8
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.3
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.2
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,29.5
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,117.28
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,107.45
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,124.15
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,499.9
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
512996,Ty Draw Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.66
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.2
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.7
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.34
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.9
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.68
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.64
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.95
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.7
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.9
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.7
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,29.5
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.26
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.43
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,109.7
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.7
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
512996,Ty Draw Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.43
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.33
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.46
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.1
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.23
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.02
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.59
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,53.46
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.8
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.9
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.7
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,29.4
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,115.84
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.28
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,116.94
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.5
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
512996,Ty Draw Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.3
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.84
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.43
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.0
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.3
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.77
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.6
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.8
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.7
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,29.3
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,107.54
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,91.96
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,115.41
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.3
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
512996,Ty Draw Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.2
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.62
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.0
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.5
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.03
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.16
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.67
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.6
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.9
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.6
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.6
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,29.3
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,108.9
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.54
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,112.92
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
512996,Ty Draw Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.37
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.78
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.1
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.94
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.41
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,47.16
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.5
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.7
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.2
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,29.2
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.66
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.46
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.32
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.4
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
512996,Ty Draw Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.15
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.9
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.5
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.64
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.59
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.48
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.2
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.0
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.1
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,29.2
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.59
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,86.33
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,103.09
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
512996,Ty Draw Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.13
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.5
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.59
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.59
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.88
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.35
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.6
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.4
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.2
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,29.1
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,109.41
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.38
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,103.47
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
512996,Ty Draw Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.02
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.98
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
