Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.64
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.31
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.84
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.93
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.15
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.24
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.0
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.2
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.1
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,29.1
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,104.19
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.18
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,100.85
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
512996,Ty Draw Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.7
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.63
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.68
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.47
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.15
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.75
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.5
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.2
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.7
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,29.0
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,106.8
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,84.84
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,102.9
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.1
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
512996,Ty Draw Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.92
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.51
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.92
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.46
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.81
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.52
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.76
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,53.59
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.6
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.8
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.3
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,28.9
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.34
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.97
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,117.17
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,192.4
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
512996,Ty Draw Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.05
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.8
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.63
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.6
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.87
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,52.85
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.8
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.0
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.8
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,28.8
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.97
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,112.82
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.52
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,113.49
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.2
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
512996,Ty Draw Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.9
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.45
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.27
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.9
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.37
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.4
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.6
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,51.88
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.4
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.9
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.7
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,28.7
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,104.48
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.07
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,123.08
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
512996,Ty Draw Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.4
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.96
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.49
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.6
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.2
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.58
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.43
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.69
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.6
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,53.17
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.8
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.8
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.4
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,28.6
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.45
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.32
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,111.63
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
512996,Ty Draw Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.19
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.61
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.75
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.5
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.2
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.35
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.78
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.1
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.3
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.4
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,28.6
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,107.74
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.52
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,111.7
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.1
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
512996,Ty Draw Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.75
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.68
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.6
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.89
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.6
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.1
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.5
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,28.4
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.78
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.44
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.31
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
512996,Ty Draw Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.14
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
