Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.4
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.28
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.1
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.81
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.38
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.8
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.4
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.8
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,28.3
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,103.28
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.43
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,107.5
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
512996,Ty Draw Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.07
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.34
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.02
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.53
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.04
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.55
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.2
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.6
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,28.2
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,98.28
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,91.14
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,115.34
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
512996,Ty Draw Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.47
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.7
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.49
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.0
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.82
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.64
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.9
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,28.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,107.29
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,91.91
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,111.99
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
512996,Ty Draw Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.9
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.85
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.0
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.51
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.36
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.6
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.27
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.52
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.28
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.83
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.0
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.1
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.9
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,27.9
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,109.29
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,94.63
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,122.57
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.1
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
512996,Ty Draw Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.1
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.68
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.65
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.3
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.54
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.9
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.42
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.45
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.76
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,54.36
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.7
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.7
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.4
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,27.7
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,112.31
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,95.51
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,123.48
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.6
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
512996,Ty Draw Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.47
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.12
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.45
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.58
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.38
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.0
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.8
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.2
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,27.5
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,105.91
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,93.27
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,112.57
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.9
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
512996,Ty Draw Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.7
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.21
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.73
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.5
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.96
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.2
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.54
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.04
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.03
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.31
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.5
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.0
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.8
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,27.3
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,110.38
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,90.01
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,117.86
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
512996,Ty Draw Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.25
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.6
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.21
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.18
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.07
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.42
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.04
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.5
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.3
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.9
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,27.2
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,110.85
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.59
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,121.45
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,182.4
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
512996,Ty Draw Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.7
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.19
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,67.8
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.1
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.9
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.29
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.93
