Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.89
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.61
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.4
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.2
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.7
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,27.0
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,104.94
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.62
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,115.15
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
512996,Ty Draw Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.0
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,71.0
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.26
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.22
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.6
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.2
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.98
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.4
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,47.48
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.6
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.5
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.7
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,26.9
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,107.88
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.17
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.11
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.3
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
512996,Ty Draw Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.46
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.6
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.65
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.86
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.8
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.24
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.24
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.8
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.7
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.5
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.1
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,26.8
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,101.37
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.93
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.25
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
512996,Ty Draw Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.83
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.72
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.1
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.7
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.03
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.04
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.9
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.71
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.0
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.5
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,26.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,104.26
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.22
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
512996,Ty Draw Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.9
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.11
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.3
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.99
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.06
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.61
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,48.32
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.2
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.6
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,26.5
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,106.68
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,86.55
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,114.18
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
512996,Ty Draw Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.26
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.48
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.59
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.26
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.82
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.97
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.9
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.3
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.2
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,26.4
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,109.45
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,90.15
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.6
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
512996,Ty Draw Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.97
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.69
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.62
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.51
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.62
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.64
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.23
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.66
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.8
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.7
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,26.2
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,107.01
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.85
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,112.61
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
512996,Ty Draw Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.68
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.0
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.28
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.88
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.47
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.03
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.4
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.4
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.6
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,26.0
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,110.42
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,82.15
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.64
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
512996,Ty Draw Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.85
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.8
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.1
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.49
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.29
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.9
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.9
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.3
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,25.9
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,106.23
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.73
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,106.06
