Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.3
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.3
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
512996,Ty Draw Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.65
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.17
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.73
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.46
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.2
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.1
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.2
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,25.8
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.86
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.8
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,105.43
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
512996,Ty Draw Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.05
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.07
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.44
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.5
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.12
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.26
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.71
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.4
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.6
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.9
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,25.6
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.93
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.68
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,113.27
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
512996,Ty Draw Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.25
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.01
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.63
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.63
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.35
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,50.12
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.9
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.1
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,25.4
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.5
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.41
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,118.24
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
512996,Ty Draw Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.54
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.52
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.06
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.82
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.8
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.73
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.97
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.63
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.4
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.6
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.7
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,25.3
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,101.12
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,89.62
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,124.25
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.5
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
512996,Ty Draw Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.4
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.2
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.3
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.61
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.45
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.45
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.05
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.07
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.3
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.5
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.8
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,25.1
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,98.08
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.78
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,114.97
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
512996,Ty Draw Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.12
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.14
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.35
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.6
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.55
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.41
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.73
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.42
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.1
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.1
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.3
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,24.9
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,100.01
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.41
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.13
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
512996,Ty Draw Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.2
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.65
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.5
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.02
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.31
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.9
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.27
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.96
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.75
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.4
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.6
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.2
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,24.7
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.67
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.82
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,148.15
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,283.8
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
512996,Ty Draw Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,631.4
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.74
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.5
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.97
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.6
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.17
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.04
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.85
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.2
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.5
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,24.6
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,104.49
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.37
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,125.03
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,224.3
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
512996,Ty Draw Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.9
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.32
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.61
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
