Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.52
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.89
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.48
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.27
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.5
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.3
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,24.5
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,103.05
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.92
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,111.88
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
512996,Ty Draw Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.74
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,71.3
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.81
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.7
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.36
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.91
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.95
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.7
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.0
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.6
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,24.3
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,99.72
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,79.64
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,116.22
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
512996,Ty Draw Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.1
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.02
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,76.7
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.5
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.74
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.37
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.4
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.69
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.39
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,50.19
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.3
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.4
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,24.2
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,113.85
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.82
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,123.98
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,220.1
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.1
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
512996,Ty Draw Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.9
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.98
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.6
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.83
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.54
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.3
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.03
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.06
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.5
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.0
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.3
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,24.0
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,101.54
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.59
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,120.68
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
512996,Ty Draw Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.3
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.47
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.87
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.8
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.32
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.09
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.52
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.6
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.2
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.9
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,102.41
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.26
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,110.96
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
512996,Ty Draw Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.83
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.35
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.07
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.08
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.36
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.6
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,53.11
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.7
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.3
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.1
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.7
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,101.68
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.31
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,127.38
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,197.1
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.1
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
512996,Ty Draw Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.99
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.57
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.4
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.4
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.74
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.06
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,54.4
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.5
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.0
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.5
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,113.69
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.38
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,110.77
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.6
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
512996,Ty Draw Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.81
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.0
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.58
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.9
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.6
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.2
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.13
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.89
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.95
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.8
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.4
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.4
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.4
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,121.66
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,104.56
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,107.08
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.2
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.5
512996,Ty Draw Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.61
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.04
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.38
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.36
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.73
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.6
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
