Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.21
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.06
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.3
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.5
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.4
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.0
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.3
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,110.13
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,92.42
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,98.11
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.9
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
512996,Ty Draw Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.27
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.6
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.67
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.4
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.75
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.34
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.8
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.9
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.2
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,113.46
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,82.34
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,107.91
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.7
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
512996,Ty Draw Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.36
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.4
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.1
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.91
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.51
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.52
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.5
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.8
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.7
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.1
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,113.37
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,86.43
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,100.89
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.6
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
512996,Ty Draw Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.18
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.36
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.34
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.29
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.75
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.16
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.86
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.0
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.0
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,105.38
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.64
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,107.51
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
512996,Ty Draw Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.84
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,72.1
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.8
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.98
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.8
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.22
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.0
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.97
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.4
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.4
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.0
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,98.79
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.49
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,110.29
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
512996,Ty Draw Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.6
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.89
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.81
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.97
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.64
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.8
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.72
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.32
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.01
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.9
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.8
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,100.85
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,87.51
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,104.06
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
512996,Ty Draw Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.84
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.14
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.59
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.5
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.32
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.26
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.69
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.9
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.9
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,95.6
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,78.31
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,100.47
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
512996,Ty Draw Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.56
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.82
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.1
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.68
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.86
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.37
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.5
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.8
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.52
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,85.62
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.58
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,90.23
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
512996,Ty Draw Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.02
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.41
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.9
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.67
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.6
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.24
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
512996,Ty Draw Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
